Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537173,Mill Street,2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,20.1
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
537173,Mill Street,2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537173,Mill Street,2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
537173,Mill Street,2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,20.2
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
537173,Mill Street,2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
537173,Mill Street,2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,20.2
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
537173,Mill Street,2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
537173,Mill Street,2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,20.3
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
537173,Mill Street,2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
537173,Mill Street,2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,20.3
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
537173,Mill Street,2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
537173,Mill Street,2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,20.4
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
537173,Mill Street,2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537173,Mill Street,2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
537173,Mill Street,2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,20.4
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
537173,Mill Street,2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537173,Mill Street,2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
537173,Mill Street,2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,20.5
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
537173,Mill Street,2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
